Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,37.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,29.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,27.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,159.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,28.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,26.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,35.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,153.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,27.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,23.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,36.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,28.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,36.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,24.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,42.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,179.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,24.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,46.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,194.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,29.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,46.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,196.0
