Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,30.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,26.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,38.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,163.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,26.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,41.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,176.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,31.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,29.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,40.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,172.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,34.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,33.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,41.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,174.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,32.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,29.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,39.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,31.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,26.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,31.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,26.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,36.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
