Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,31.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,27.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,161.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,31.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,26.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,37.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,32.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,26.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,38.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,33.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,26.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,40.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,143.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,173.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,27.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,40.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,170.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,36.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,28.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,187.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,34.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,32.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,39.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
