Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,38.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,32.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,45.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,159.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,190.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,38.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,30.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,45.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,192.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,39.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,30.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,47.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,201.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,37.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,33.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,53.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,142.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,225.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,33.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,46.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,196.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,36.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,31.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,45.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,193.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,37.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,31.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,52.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,132.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,220.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.38
