Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,37.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,43.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,162.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,184.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,42.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,43.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,45.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,177.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,180.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,190.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,44.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,34.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,49.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,184.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,143.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,209.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,46.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,188.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,194.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,36.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,48.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,184.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,156.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,205.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,47.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,40.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,47.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,195.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,197.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,52.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,41.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,55.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,88.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,216.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,173.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,231.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.8
