Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,55.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,44.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,54.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,229.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,187.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,227.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,53.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,45.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,52.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,220.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,189.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,219.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,50.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,41.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,50.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,212.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,174.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,211.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,53.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,47.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,53.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,221.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,221.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,55.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,48.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,51.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,89.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,230.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,205.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,217.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,52.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,48.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,52.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,218.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,203.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,220.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,53.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,45.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,51.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,224.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,217.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
