Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,58.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,45.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,54.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,87.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,245.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,193.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,230.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,58.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,54.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,243.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,202.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,229.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,64.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,51.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,268.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,218.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,234.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,96.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,63.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,47.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,54.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,92.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,264.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,228.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,98.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,69.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,46.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,54.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,102.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,288.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,196.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,227.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,62.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,40.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,55.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,101.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,263.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,231.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,57.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,35.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,58.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,114.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,151.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,247.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,86.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
