Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,64.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,37.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,62.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,117.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,267.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,261.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,65.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,36.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,64.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,129.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,273.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,270.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,62.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,47.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,60.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,97.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,261.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,203.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,257.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,104.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,75.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,66.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,79.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,316.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,277.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,331.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,25.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,81.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,106.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,75.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,76.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,313.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,276.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,319.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,25.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,108.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,72.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,77.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,90.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,300.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,293.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,322.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,25.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,106.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,73.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,68.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,73.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,89.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,308.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,287.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,310.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
