Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,67.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,64.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,69.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,283.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,274.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,294.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,102.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,55.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,43.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,65.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,104.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,234.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,185.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,277.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,57.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,49.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,89.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,208.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,50.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,68.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,274.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,212.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,289.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,68.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,101.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,275.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,203.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,287.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,27.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,116.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,71.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,43.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,70.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,122.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,298.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,188.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,297.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,61.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,34.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,119.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,259.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,254.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
