Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,66.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,36.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,59.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,122.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,282.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,254.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,68.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,41.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,62.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,118.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,290.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,176.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,264.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,98.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,39.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,57.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,129.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,313.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,245.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,28.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,121.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,105.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,74.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,43.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,67.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,126.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,314.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,186.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,286.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,68.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,41.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,62.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,111.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,288.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,266.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,42.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,63.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,110.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,277.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,267.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,89.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,67.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,51.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,68.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,288.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,222.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,295.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,96.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,99.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,101.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
