Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,79.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,88.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,142.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,333.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,233.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,376.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,55.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,36.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,72.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,140.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,237.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,159.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,307.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,104.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,54.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,34.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,77.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,161.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,232.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,326.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,54.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,36.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,71.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,144.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,233.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,301.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,38.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,71.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,143.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,253.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,166.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,303.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,107.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,69.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,69.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,117.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,292.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,204.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,290.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,106.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,72.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,44.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,69.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,130.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,303.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,189.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,293.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,99.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,91.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
