Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,71.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,46.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,66.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,117.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,301.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,197.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,281.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,66.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,43.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,74.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,131.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,279.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,187.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,314.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,64.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,43.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,73.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,132.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,272.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,186.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,309.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,57.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,40.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,68.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,128.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,242.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,288.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,61.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,41.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,68.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,256.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,178.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,284.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,60.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,43.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,66.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,110.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,256.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,277.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,59.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,46.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,74.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,127.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,252.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,198.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,312.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,42.5
