Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,62.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,49.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,77.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,133.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,261.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,209.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,327.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,106.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,45.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,83.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,160.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,243.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,195.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,352.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,49.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,73.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,211.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,309.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,46.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,73.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,131.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,200.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,310.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,47.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,66.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,124.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,204.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,204.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,282.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,57.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,47.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,68.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,116.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,244.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,203.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,290.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,105.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,54.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,49.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,74.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,124.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,231.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,210.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,314.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,28.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,89.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,120.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
