Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,56.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,54.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,79.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,132.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,232.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,334.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,94.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,110.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,58.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,51.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,74.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,114.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,248.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,222.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,313.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,109.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,51.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,47.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,74.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,127.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,219.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,203.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,314.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,108.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,49.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,76.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,155.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,210.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,177.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,325.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,N Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,48.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,43.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,86.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,192.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,208.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,187.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,368.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,52.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,47.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,81.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,153.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,224.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,205.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,347.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,53.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,50.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,72.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,228.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,216.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,306.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,N Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,79.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
