Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,47.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,42.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,72.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,147.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,206.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,183.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,309.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,46.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,50.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,71.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,136.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,200.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,218.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,305.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,48.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,44.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,72.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,142.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,209.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,194.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,308.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,49.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,42.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,71.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,134.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,214.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,185.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,304.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,52.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,45.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,72.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,128.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,225.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,195.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,308.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,52.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,68.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,126.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,225.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,183.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,293.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,98.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,58.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,42.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,70.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,131.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,247.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,298.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,53.69
