Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,44.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,228.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,289.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,113.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,53.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,46.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,71.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,118.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,226.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,200.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,299.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,52.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,42.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,66.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,114.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,221.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,183.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,282.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,114.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,51.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,47.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,72.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,117.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,218.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,202.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,304.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,103.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,56.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,42.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,70.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,115.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,180.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,297.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,39.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,67.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,122.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,263.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,287.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,60.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,46.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,257.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,199.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,277.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,55.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,44.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,61.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,100.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,235.0
