Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,189.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,262.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,51.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,41.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,110.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,219.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,179.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,270.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,55.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,39.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,66.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,122.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,235.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,169.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,283.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,55.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,41.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,68.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,126.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,237.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,292.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,55.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,40.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,72.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,135.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,175.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,309.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,31.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,132.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,59.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,50.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,80.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,128.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,251.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,215.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,339.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,31.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,135.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,53.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,43.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,89.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,179.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,228.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,378.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,29.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,125.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,50.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,39.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,78.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,148.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,217.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,330.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
