Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,121.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,47.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,39.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,73.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,137.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,202.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,311.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,154.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,46.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,36.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,75.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,143.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,197.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,319.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,31.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,131.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,50.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,38.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,73.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,127.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,213.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,308.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,121.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,48.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,38.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,66.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,108.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,207.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,163.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,279.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,111.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,49.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,66.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,117.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,209.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,146.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,278.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,47.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,32.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,56.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,99.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,200.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,109.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,49.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,41.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,56.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,210.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,177.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.82
