Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,46.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,41.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,56.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,194.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,176.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,43.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,35.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,57.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,102.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,184.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,36.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,35.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,42.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,180.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,38.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,44.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,162.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,165.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,186.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,35.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,32.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,47.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,151.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,200.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,34.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,32.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,41.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,177.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,35.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,29.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,40.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,172.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
