Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,39.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,28.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,36.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,168.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,34.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,44.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,150.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,189.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,28.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,31.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,23.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,36.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,36.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,25.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,36.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,159.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,34.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,24.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,40.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,149.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,175.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,35.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,24.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,40.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,173.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
