Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,23.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,35.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,34.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,23.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,37.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,36.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,23.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,36.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,31.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,22.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,36.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,24.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,36.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,28.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,25.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,35.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,30.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,23.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,36.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,157.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
