Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,30.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,21.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,35.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,30.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,22.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,38.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,168.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,24.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,25.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,42.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,33.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,26.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,47.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,196.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,34.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,26.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,45.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,36.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,28.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,44.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,184.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
