Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,34.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,28.17
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,42.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,179.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,35.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,36.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,38.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,163.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,32.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,42.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,145.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,177.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,34.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,29.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,127.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,167.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,33.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,28.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,37.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,138.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,33.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,28.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,38.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,163.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,33.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,24.87
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,37.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
