Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,34.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,25.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,40.05
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,34.01
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,27.26
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,40.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,170.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,33.16
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,27.78
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,42.63
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
606275,Llanion Barracks Pembroke Dock,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,178.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,38.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,32.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,40.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,35.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,40.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,137.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,172.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,37.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,32.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,35.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,40.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,41.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,179.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
