Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,38.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,38.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,41.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,179.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,38.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,36.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,45.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,194.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,39.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,35.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,45.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,168.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,197.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,38.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,38.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,46.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,166.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,163.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,198.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,39.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,46.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,155.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,202.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,40.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,35.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,173.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,155.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,224.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,41.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,42.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,48.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,182.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,205.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
