Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,42.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,40.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,52.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,180.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,224.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,43.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,38.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,49.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,182.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,208.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,43.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,40.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,169.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,200.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,46.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,50.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,201.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,196.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,212.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,47.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,44.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,54.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,85.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,198.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,187.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,230.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,44.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,49.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,55.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,208.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,232.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,49.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,50.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,56.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,208.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,214.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,237.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
