Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,45.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,57.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,92.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,224.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,192.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,54.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,61.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,205.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,257.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,49.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,42.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,59.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,209.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,180.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,251.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,52.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,38.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,64.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,111.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,220.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,271.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,54.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,46.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,97.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,227.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,197.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,251.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,50.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,60.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,94.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,210.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,224.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,252.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,56.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,49.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,68.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,103.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,237.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,207.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,288.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,32.8
