Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,57.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,68.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,110.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,239.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,285.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,54.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,46.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,64.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,226.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,193.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,268.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,113.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,59.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,45.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,60.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,98.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,249.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,251.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,48.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,56.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,225.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,203.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,57.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,64.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,101.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,271.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,106.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,64.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,52.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,74.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,117.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,268.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,221.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,312.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,58.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,51.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,64.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,244.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,219.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,268.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,90.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
