Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,59.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,56.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,60.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,247.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,254.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,56.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,44.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,60.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,97.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,236.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,187.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,255.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,98.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,100.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,108.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,55.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,70.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,104.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,257.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,231.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,295.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,98.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,56.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,50.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,62.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,97.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,236.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,214.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,260.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,63.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,43.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,62.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,108.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,264.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,183.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,260.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,53.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,41.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,66.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,226.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,279.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,59.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,39.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,66.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,123.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,249.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,275.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
