Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,63.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,41.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,76.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,140.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,263.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,319.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,100.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,69.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,75.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,123.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,288.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,197.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,313.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,100.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,69.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,49.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,118.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,290.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,211.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,303.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,106.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,28.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,120.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,53.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,72.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,120.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,338.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,226.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,303.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,106.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,92.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,95.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,53.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,79.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,125.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,321.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,334.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,100.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,65.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,52.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,80.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,124.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,272.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,221.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,337.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,110.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,61.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,69.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,278.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,259.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,290.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,30.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,128.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,116.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,63.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,82.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,120.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,265.0
