Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,252.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,345.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,53.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,58.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,74.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,128.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,223.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,311.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,98.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,51.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,54.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,66.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,107.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,217.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,279.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,101.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,44.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,57.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,72.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,135.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,190.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,303.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,89.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,55.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,51.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,70.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,110.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,236.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,215.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,297.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,47.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,41.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,69.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,117.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,198.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,178.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,289.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,47.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,35.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,54.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,98.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,199.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,44.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,41.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,58.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,104.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,189.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,179.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,249.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
