Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,25.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,106.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,60.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,55.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,84.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,128.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,256.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,236.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,353.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,57.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,57.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,75.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,115.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,319.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,23.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,99.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,65.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,64.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,105.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,277.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,274.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,340.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,23.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,57.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,83.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,111.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,283.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,348.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,91.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,71.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,57.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,75.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,299.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,318.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,55.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,40.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,60.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,100.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,237.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,174.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,257.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,104.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,59.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,41.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,65.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,102.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,252.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,276.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (RMS),A,28.5
