Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,100.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,59.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,43.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,71.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,109.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,256.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,188.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,301.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,89.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,46.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,68.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,255.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,197.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,289.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,97.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,57.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,44.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,60.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,93.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,189.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,257.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,98.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,60.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,45.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,62.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,256.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,193.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,264.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,60.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,46.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,59.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,94.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,256.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,196.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,254.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,52.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,60.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,98.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,224.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,261.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,52.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,40.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,66.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,116.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,225.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,285.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
