Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,51.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,37.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,73.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,141.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,222.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,311.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,50.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,35.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,69.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,132.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,216.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,296.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,46.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,31.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,154.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,198.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,304.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,99.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,106.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,56.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,38.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,68.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,132.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,293.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,106.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,55.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,64.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,141.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,237.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,275.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,32.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,64.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,138.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,233.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,276.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,47.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,30.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,55.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,116.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,203.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,234.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.64
