Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,42.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,29.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,55.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,120.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,182.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,236.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,47.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,39.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,57.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,203.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,171.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,247.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,103.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,58.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,47.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,57.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,249.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,204.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,55.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,237.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,192.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,250.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,53.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,34.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,53.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,101.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,224.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,230.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,76.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,54.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,63.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,230.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,179.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,271.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,107.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,105.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,62.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,44.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,71.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,263.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,300.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
