Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,107.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,61.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,52.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,259.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,224.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,272.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,56.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,45.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,60.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,238.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,194.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,255.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,58.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,72.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,115.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,243.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,197.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,304.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,66.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,89.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,277.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,229.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,292.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,73.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,61.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,78.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,303.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,255.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,325.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,94.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,110.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,77.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,52.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,87.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,127.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,320.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,219.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,363.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,61.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,54.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,70.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,255.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,228.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,293.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
