Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,53.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,51.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,66.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,221.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,216.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,278.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,98.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,57.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,42.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,73.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,132.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,307.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,98.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,54.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,51.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,75.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,118.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,229.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,219.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,316.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,59.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,37.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,65.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,119.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,249.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,274.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,55.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,47.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,62.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,232.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,200.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,262.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,58.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,47.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,61.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,246.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,200.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,258.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,59.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,40.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,63.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,102.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,250.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,264.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
