Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,55.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,40.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,61.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,96.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,232.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,258.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,48.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,32.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,61.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,119.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,201.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,257.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,51.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,35.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,69.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,142.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,214.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,291.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,50.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,40.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,66.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,118.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,211.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,171.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,279.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,55.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,37.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,57.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,100.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,231.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,52.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,63.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,101.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,219.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,264.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,50.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,39.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,52.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,212.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,169.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,218.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
