Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,52.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,44.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,57.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,221.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,48.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,42.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,53.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,206.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,228.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,52.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,35.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,54.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,223.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,228.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,49.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,33.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,211.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,219.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,45.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,33.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,45.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,196.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,194.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,43.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,30.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,51.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,184.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,217.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,39.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,28.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,44.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
