Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,45.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,31.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,43.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,191.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,182.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,40.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,29.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,43.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,171.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,44.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,28.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,44.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,186.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,187.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,29.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,43.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,176.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,182.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,41.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,27.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,40.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,170.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,28.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,41.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,175.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,33.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,41.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,142.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,176.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
