Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,32.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,23.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,42.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,178.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,32.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,25.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,39.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,38.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,28.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,160.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,36.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,29.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,41.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,173.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,35.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,27.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,42.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,72.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,33.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,24.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,42.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,179.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,31.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,23.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,40.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,174.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
