Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,32.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,24.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,34.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,149.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,32.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,24.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,32.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,24.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,38.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,163.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,32.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,24.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,157.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,32.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,23.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,36.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,31.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,24.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,37.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,159.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,30.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,24.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,38.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
