Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,41.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,34.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,28.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,44.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,35.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,28.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,44.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,187.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,38.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,43.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,163.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,182.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,37.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,27.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,40.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,173.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,37.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,28.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,40.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,173.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,37.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,29.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,39.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
