Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,35.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,32.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,40.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,38.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,32.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,41.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,138.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,176.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,37.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,27.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,43.48
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,73.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,158.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,184.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,34.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,27.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,42.23
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,178.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,34.72
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,29.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,42.54
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,147.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,181.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.97
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,38.28
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,32.49
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,42.94
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
606275,Llanion Barracks Pembroke Dock,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,31.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,40.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,161.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,172.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,37.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,31.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,44.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
