Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,186.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,37.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,28.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,43.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,185.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,32.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,43.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,182.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,40.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,34.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,44.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,169.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,185.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,40.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,34.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,44.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,168.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,187.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,40.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,46.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,167.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,194.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,42.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,51.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,215.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,46.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,37.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,53.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,221.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
