Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,43.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,36.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,51.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,154.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,212.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,40.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,43.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,51.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,87.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,182.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,215.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,43.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,39.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,46.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,196.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,43.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,38.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,208.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,43.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,43.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,53.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,182.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,222.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,87.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,45.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,46.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,54.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,191.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,194.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,227.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,48.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,55.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,190.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,202.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,233.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.82
