Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,47.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,48.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,61.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,97.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,197.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,204.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,255.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,52.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,46.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,62.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,94.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,218.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,195.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,260.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,53.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,44.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,60.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,95.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,222.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,187.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,252.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,53.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,45.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,224.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,265.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,48.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,65.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,108.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,215.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,204.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,273.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,54.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,50.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,60.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,225.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,212.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,250.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,52.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,49.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,58.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,93.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,220.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,207.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
