Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,53.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,55.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,61.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,101.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,220.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,233.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,256.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,51.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,49.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,64.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,108.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,216.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,268.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,46.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,53.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,73.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,137.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,194.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,223.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,303.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,52.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,52.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,74.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,126.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,217.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,217.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,306.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,50.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,67.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,107.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,211.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,222.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,278.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,95.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,49.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,46.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,67.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,112.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,207.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,278.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,124.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,49.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,41.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,79.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,153.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,204.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,173.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,328.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
