Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,106.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,103.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,54.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,42.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,82.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,163.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,226.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,177.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,340.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,60.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,45.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,81.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,152.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,251.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,189.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,337.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,84.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,91.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,59.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,48.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,68.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,105.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,201.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,282.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,59.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,44.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,69.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,118.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,245.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,187.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,291.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,108.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,55.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,45.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,76.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,135.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,230.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,190.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,319.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,59.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,47.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,68.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,106.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,246.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,200.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,286.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,109.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,73.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,60.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,82.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,112.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,307.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,254.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,344.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,21.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,103.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
