Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,92.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,72.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,66.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,90.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,118.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,299.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,279.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,375.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,25.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,91.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,108.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,92.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,79.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,72.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,94.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,117.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,330.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,302.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,394.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,23.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,92.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,81.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,70.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,91.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,337.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,294.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,382.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,110.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,105.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,62.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,57.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,73.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,98.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,259.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,305.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,55.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,55.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,67.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,98.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,234.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,236.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,281.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,58.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,59.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,68.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,98.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,245.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,249.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,285.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,112.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,61.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,69.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,72.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,106.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,258.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,291.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,302.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
