Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,62.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,53.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,70.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,99.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,261.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,224.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,297.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,60.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,53.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,72.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,255.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,226.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,304.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,106.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,58.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,59.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,75.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,115.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,246.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,252.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,317.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,83.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,130.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,64.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,58.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,70.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,272.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,246.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,294.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,74.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,116.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,312.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,293.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,87.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,97.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,70.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,45.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,55.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,105.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,294.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,191.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,235.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,31.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,130.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,76.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,47.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,52.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,115.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,318.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,202.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,223.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,36.9
