Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,27.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,114.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,71.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,38.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,56.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,119.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,298.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,164.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,92.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,92.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,27.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,114.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,67.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,46.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,54.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,97.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,283.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,198.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,228.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,90.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,56.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,39.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,54.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,98.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,229.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,98.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,60.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,47.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,57.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,252.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,199.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,90.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,54.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,41.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,57.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,226.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,177.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,97.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,56.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,43.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,60.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,97.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,235.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,184.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,254.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,59.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,44.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,53.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,93.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,250.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,187.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,227.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
