Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,54.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,47.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,51.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,232.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,201.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,219.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,47.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,56.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,237.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,200.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,89.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,55.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,54.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,55.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,234.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,231.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,233.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,94.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,51.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,62.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,226.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,218.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,263.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,53.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,58.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,98.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,229.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,177.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,249.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,51.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,38.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,219.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,168.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,243.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,97.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,56.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,41.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,180.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,263.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,44.7
