Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,60.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,39.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,63.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,110.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,256.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,270.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,101.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,57.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,36.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,53.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,98.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,246.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,160.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,230.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,114.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,59.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,45.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,54.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,250.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,196.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,232.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,111.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,52.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,44.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,49.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,225.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,192.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,214.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,110.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,48.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,49.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,55.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,207.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,212.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,110.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,50.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,40.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,64.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,115.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,215.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,176.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,277.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,55.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,34.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,49.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,96.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,235.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,214.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,115.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
