Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,57.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,44.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,51.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,191.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,223.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,117.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,41.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,64.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,113.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,259.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,180.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,275.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,112.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,70.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,62.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,38.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,87.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,190.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,267.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,167.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,375.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,76.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,111.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,58.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,41.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,87.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,186.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,250.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,182.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,377.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,53.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,43.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,72.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,133.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,228.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,311.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,104.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,53.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,34.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,74.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,158.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,229.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,320.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,92.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,98.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,47.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,39.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,144.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,202.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,171.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,311.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
