Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,51.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,45.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,72.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,122.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,219.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,191.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,306.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,51.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,44.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,65.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,106.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,216.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,191.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,276.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,55.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,43.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,67.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,107.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,232.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,185.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,285.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,58.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,36.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,69.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,123.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,246.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,293.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,48.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,66.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,122.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,205.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,162.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,285.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,38.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,110.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,246.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,43.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,33.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,64.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,130.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,189.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,274.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
