Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,43.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,34.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,53.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,99.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,186.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,230.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,97.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,49.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,43.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,59.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,89.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,214.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,185.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,254.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,52.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,44.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,64.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,94.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,224.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,192.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,273.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,54.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,45.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,58.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,232.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,194.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,250.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,54.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,46.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,59.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,233.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,202.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,254.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,108.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,45.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,38.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,128.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,197.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,286.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,76.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,106.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,40.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,68.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,139.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,174.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,290.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
