Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,48.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,38.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,208.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,231.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,54.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,35.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,60.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,105.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,231.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,153.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,257.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,103.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,45.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,40.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,98.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,196.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,171.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,253.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,45.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,38.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,52.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,86.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,193.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,223.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,46.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,37.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,59.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,102.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,201.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,251.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,53.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,34.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,58.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,104.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,227.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,248.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,44.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,34.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,58.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,103.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,192.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,249.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,42.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,29.76
