Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,55.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,180.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,235.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,41.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,35.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,50.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,87.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,216.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,38.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,39.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,51.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,217.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,37.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,36.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,43.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,157.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,38.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,32.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,47.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,82.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,164.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,200.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,43.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,36.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,42.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,184.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,180.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,42.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,37.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,177.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,191.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,41.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,34.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,45.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,175.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,191.1
