Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,37.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,29.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,46.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,160.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,195.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,35.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,27.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,49.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,207.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,31.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,25.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,50.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,101.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,211.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,32.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,29.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,55.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,230.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,32.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,26.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,49.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,31.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,28.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,50.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,212.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,33.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,27.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,42.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
