Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,31.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,28.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,39.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,28.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,26.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,37.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,30.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,24.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,38.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,167.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,31.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,24.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,37.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,33.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,27.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,40.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,173.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,31.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,27.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,41.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,135.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,176.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,32.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,46.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,197.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
