Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,27.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,37.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,160.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,27.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,30.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,35.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,155.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,29.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,28.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,41.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,29.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,25.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,49.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,98.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,210.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,31.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,26.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,44.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,190.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,30.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,26.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,43.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,114.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,183.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,29.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,40.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,173.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
