Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,29.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,26.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,30.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,25.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,43.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,187.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,29.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,26.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,37.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,160.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,30.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,26.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,44.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,187.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,32.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,42.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,181.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,34.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,29.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,47.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,200.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,35.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,29.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,42.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,180.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
