Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,37.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,42.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,182.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,38.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,43.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,165.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,187.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,38.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,31.02
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,48.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,132.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,206.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,36.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,30.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,39.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,37.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,29.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,41.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,180.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,30.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,43.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,185.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,38.31
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,35.69
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,42.57
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,181.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
